,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
55246501,3,2/0 AWG,12,50,4,,1386,847,
55246499,3,3/0 AWG,16,50,4,,1477,969,
55248401,3,4/0 AWG,19,50,2,,1722,1297,
55428399,4,4/0 AWG,19,50,2,,1881,1649,
55580999,3,500 KCMIL,35,60,1,,2333,2467,
56076799,4,500 KCMIL,34,60,3/0,,2589,3348,
56077099,4,600 KCMIL,41,70,3/0,,2808,3943,
